Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,transformer,,Temperature,C,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,transformer,,Temperature,C,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,transformer,,Temperature,C,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,transformer,,Temperature,C,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,transformer,,Temperature,C,12.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,12.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,12.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,13.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
