Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,transformer,,Temperature,C,13.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,transformer,,Temperature,C,13.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,transformer,,Temperature,C,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,transformer,,Temperature,C,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,transformer,,Temperature,C,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
