Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,45.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,188.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,44.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,189.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,156.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,174.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,156.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,168.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,159.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
