Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,157.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
