Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
