Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,156.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,13.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,12.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
