Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,10.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,10.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,10.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,9.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,9.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,9.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
