Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,9.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,9.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,9.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,9.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,9.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,9.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,9.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
