Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,9.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,9.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,9.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,transformer,,Temperature,C,9.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,transformer,,Temperature,C,9.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,transformer,,Temperature,C,9.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,transformer,,Temperature,C,9.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,transformer,,Temperature,C,9.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,transformer,,Temperature,C,9.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,transformer,,Temperature,C,9.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
