Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,transformer,,Temperature,C,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,transformer,,Temperature,C,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,transformer,,Temperature,C,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.97
