Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,154.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,172.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
