Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,42.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,176.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,178.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,226.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,170.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,172.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,48.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,207.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,165.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,48.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,204.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,168.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,48.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,202.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,72.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,193.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,49.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,207.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,46.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,200.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,166.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.5
