Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
