Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
