Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,148.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,160.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,172.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,44.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,157.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,182.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,43.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,157.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,179.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,156.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,167.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,170.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,160.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,160.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,173.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,151.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,215.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
