Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T13:00:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
