Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
