Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
