Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,transformer,,Temperature,C,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,transformer,,Temperature,C,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,transformer,,Temperature,C,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,transformer,,Temperature,C,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,transformer,,Temperature,C,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,transformer,,Temperature,C,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,transformer,,Temperature,C,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,transformer,,Temperature,C,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
