Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,transformer,,Temperature,C,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
