Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,156.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,165.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,155.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
