Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,190.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,161.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,166.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,171.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,176.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,157.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,155.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,155.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
