Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,16.2
