Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
