Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,transformer,,Temperature,C,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,transformer,,Temperature,C,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,transformer,,Temperature,C,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
