Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
