Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,161.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,155.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,42.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,181.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,170.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
