Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,157.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,159.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,225.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,102.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,211.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,89.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,175.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,160.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,160.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
