Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,transformer,,Temperature,C,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,transformer,,Temperature,C,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
