Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
