Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,transformer,,Temperature,C,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,transformer,,Temperature,C,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,transformer,,Temperature,C,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,transformer,,Temperature,C,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,transformer,,Temperature,C,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,transformer,,Temperature,C,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,transformer,,Temperature,C,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,transformer,,Temperature,C,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,transformer,,Temperature,C,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
