Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,transformer,,Temperature,C,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,transformer,,Temperature,C,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,transformer,,Temperature,C,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,transformer,,Temperature,C,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,transformer,,Temperature,C,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,transformer,,Temperature,C,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,transformer,,Temperature,C,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,transformer,,Temperature,C,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
