Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,transformer,,Temperature,C,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
