Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
