Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,143.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,167.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,152.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
