Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,166.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,48.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,203.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,48.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,205.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,46.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,199.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,171.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
