Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,transformer,,Temperature,C,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,transformer,,Temperature,C,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.7
