Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,transformer,,Temperature,C,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,transformer,,Temperature,C,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
