Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
