Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,transformer,,Temperature,C,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,transformer,,Temperature,C,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
