Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
