Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,transformer,,Temperature,C,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,transformer,,Temperature,C,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,transformer,,Temperature,C,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,transformer,,Temperature,C,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,transformer,,Temperature,C,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
