Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
