Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,151.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,160.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
