Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-18T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.49
