Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,159.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,161.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,174.8
