Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
