Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
