Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,transformer,,Temperature,C,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,transformer,,Temperature,C,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,transformer,,Temperature,C,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,transformer,,Temperature,C,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,transformer,,Temperature,C,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,transformer,,Temperature,C,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,transformer,,Temperature,C,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
