Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,transformer,,Temperature,C,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,transformer,,Temperature,C,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,transformer,,Temperature,C,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
