Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,transformer,,Temperature,C,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,transformer,,Temperature,C,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.1
