Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.02
