Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,171.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,173.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,163.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,168.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
