Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
