Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
