Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
