Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
