Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
