Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
