Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,transformer,,Temperature,C,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
