Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
