Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
