Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.52
