Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
